Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
