Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
