Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
