Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
