Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,69.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,78.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,76.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,64.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,63.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,62.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,57.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,57.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
