Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,118.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,57.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,74.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,58.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,120.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,62.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,60.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,32.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,79.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,135.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,121.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
