Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,68.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,65.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,115.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,94.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,61.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,65.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,124.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,116.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,95.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,148.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,135.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,108.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
