Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,71.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,132.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,100.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,65.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,59.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,129.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,60.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,147.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,150.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,118.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,36.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,154.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,37.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,157.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,144.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,40.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,168.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,144.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,63.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,43.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,85.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,185.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,98.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,141.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,68.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,98.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,35.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,61.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,149.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,161.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,60.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
