Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,56.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,124.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,156.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,51.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,97.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,89.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,125.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,186.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,116.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,190.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,44.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,82.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,130.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,122.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,188.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,49.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,165.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,34.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,40.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,58.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,148.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,146.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,172.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,75.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,79.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,36.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,61.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,154.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,146.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,127.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,61.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,134.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,61.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,124.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,126.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,140.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
