Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,136.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,131.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,57.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,140.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,64.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,40.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,80.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,173.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,44.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,95.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,190.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,39.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,168.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,37.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,73.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,158.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,72.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,65.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,149.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,67.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,61.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,135.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,52.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,126.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,123.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
