Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,126.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,103.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,121.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,52.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,123.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,35.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,72.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,148.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,38.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,79.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,159.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,48.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,119.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,203.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,133.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,52.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,138.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,60.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,123.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,115.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
