Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,134.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,59.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,51.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,55.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,123.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,122.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,61.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,133.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,95.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,62.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,62.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,136.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
