Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,53.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,56.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,112.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,57.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,73.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,60.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,48.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,48.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,99.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,56.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
