Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,119.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,80.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,104.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,73.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,54.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,34.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,82.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,142.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
