Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,94.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,62.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.45
