Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
