Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
