Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
