Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
