Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,68.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,22.5
