Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
